Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,14.0
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
901411,ELM CRESCENT BURGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.33
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,14.0
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
901411,ELM CRESCENT BURGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,14.0
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
901411,ELM CRESCENT BURGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,14.0
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
901411,ELM CRESCENT BURGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.76
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
901411,ELM CRESCENT BURGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
901411,ELM CRESCENT BURGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.29
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
901411,ELM CRESCENT BURGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.29
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
901411,ELM CRESCENT BURGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.25
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
901411,ELM CRESCENT BURGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
