Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
901411,ELM CRESCENT BURGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.36
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
901411,ELM CRESCENT BURGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
901411,ELM CRESCENT BURGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.25
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.8
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,38.4
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
901411,ELM CRESCENT BURGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.39
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
901411,ELM CRESCENT BURGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.53
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
901411,ELM CRESCENT BURGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.08
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,13.9
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
901411,ELM CRESCENT BURGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,13.8
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
901411,ELM CRESCENT BURGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.23
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,13.7
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
901411,ELM CRESCENT BURGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
