Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
901411,ELM CRESCENT BURGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.26
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
901411,ELM CRESCENT BURGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.37
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.42
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
901411,ELM CRESCENT BURGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
901411,ELM CRESCENT BURGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.33
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.95
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,13.2
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
901411,ELM CRESCENT BURGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.61
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
901411,ELM CRESCENT BURGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.23
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.83
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
901411,ELM CRESCENT BURGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
901411,ELM CRESCENT BURGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.54
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
901411,ELM CRESCENT BURGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,13.2
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
901411,ELM CRESCENT BURGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
