Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
901411,ELM CRESCENT BURGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.04
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
901411,ELM CRESCENT BURGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
901411,ELM CRESCENT BURGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.64
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
901411,ELM CRESCENT BURGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
901411,ELM CRESCENT BURGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.14
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.33
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,13.3
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
901411,ELM CRESCENT BURGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,13.4
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
901411,ELM CRESCENT BURGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,13.4
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
901411,ELM CRESCENT BURGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,13.4
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
901411,ELM CRESCENT BURGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
