Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
901411,ELM CRESCENT BURGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.26
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,13.5
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
901411,ELM CRESCENT BURGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,13.4
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
901411,ELM CRESCENT BURGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,13.2
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
901411,ELM CRESCENT BURGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
901411,ELM CRESCENT BURGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.11
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,44.7
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
901411,ELM CRESCENT BURGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.3
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
901411,ELM CRESCENT BURGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
901411,ELM CRESCENT BURGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.68
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
901411,ELM CRESCENT BURGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,13.1
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
