Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,13.0
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
901411,ELM CRESCENT BURGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,12.8
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
901411,ELM CRESCENT BURGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,12.6
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
901411,ELM CRESCENT BURGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,12.3
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
901411,ELM CRESCENT BURGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,12.1
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
901411,ELM CRESCENT BURGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.46
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
901411,ELM CRESCENT BURGH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,-1.34
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,12.0
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
901411,ELM CRESCENT BURGH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,11.9
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.97
