Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,-1.29
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,11.8
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
901411,ELM CRESCENT BURGH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,-2.01
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,11.6
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
901411,ELM CRESCENT BURGH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,11.4
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
901411,ELM CRESCENT BURGH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,11.2
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
901411,ELM CRESCENT BURGH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,10.8
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,10.7
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
901411,ELM CRESCENT BURGH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,10.7
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
901411,ELM CRESCENT BURGH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.38
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
901411,ELM CRESCENT BURGH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
