Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
901411,ELM CRESCENT BURGH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.95
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
901411,ELM CRESCENT BURGH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
901411,ELM CRESCENT BURGH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
901411,ELM CRESCENT BURGH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.77
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
901411,ELM CRESCENT BURGH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.51
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
901411,ELM CRESCENT BURGH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,18.3
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
901411,ELM CRESCENT BURGH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
901411,ELM CRESCENT BURGH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
901411,ELM CRESCENT BURGH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,54.0
