Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
901411,ELM CRESCENT BURGH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,9.6
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
901411,ELM CRESCENT BURGH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,9.5
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
901411,ELM CRESCENT BURGH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.13
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,41.3
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,9.3
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
901411,ELM CRESCENT BURGH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.81
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,53.9
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.7
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,9.3
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
901411,ELM CRESCENT BURGH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,9.2
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
901411,ELM CRESCENT BURGH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,9.1
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
901411,ELM CRESCENT BURGH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,20.5
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,9.1
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
901411,ELM CRESCENT BURGH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,23.8
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,9.1
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
901411,ELM CRESCENT BURGH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.51
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,50.0
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,9.1
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
