Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
901411,ELM CRESCENT BURGH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.2
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,50.1
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,9.1
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
901411,ELM CRESCENT BURGH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,9.0
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
901411,ELM CRESCENT BURGH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,9.1
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
901411,ELM CRESCENT BURGH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,9.1
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
901411,ELM CRESCENT BURGH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,9.2
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
901411,ELM CRESCENT BURGH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,9.3
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
901411,ELM CRESCENT BURGH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,9.3
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
901411,ELM CRESCENT BURGH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,9.4
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
901411,ELM CRESCENT BURGH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,9.4
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
901411,ELM CRESCENT BURGH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
