Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,9.5
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
901411,ELM CRESCENT BURGH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,16.9
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,9.5
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
901411,ELM CRESCENT BURGH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,9.5
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
901411,ELM CRESCENT BURGH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.79
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,31.5
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,9.6
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
901411,ELM CRESCENT BURGH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.48
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
901411,ELM CRESCENT BURGH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.6
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
901411,ELM CRESCENT BURGH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.02
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,32.4
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,9.7
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
901411,ELM CRESCENT BURGH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
901411,ELM CRESCENT BURGH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
901411,ELM CRESCENT BURGH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
