Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
901411,ELM CRESCENT BURGH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,25.3
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
901411,ELM CRESCENT BURGH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.22
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
901411,ELM CRESCENT BURGH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,23.7
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
901411,ELM CRESCENT BURGH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.85
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,9.8
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
901411,ELM CRESCENT BURGH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,9.9
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
901411,ELM CRESCENT BURGH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
901411,ELM CRESCENT BURGH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.49
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,10.0
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
901411,ELM CRESCENT BURGH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,10.1
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
901411,ELM CRESCENT BURGH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.23
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,10.2
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
