Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
901411,ELM CRESCENT BURGH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.39
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,30.8
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,10.3
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
901411,ELM CRESCENT BURGH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.98
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
901411,ELM CRESCENT BURGH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,33.1
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
901411,ELM CRESCENT BURGH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.58
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,31.9
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
901411,ELM CRESCENT BURGH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,31.3
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
901411,ELM CRESCENT BURGH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,26.9
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
901411,ELM CRESCENT BURGH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,23.6
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
901411,ELM CRESCENT BURGH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
901411,ELM CRESCENT BURGH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
901411,ELM CRESCENT BURGH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
