Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,10.4
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
901411,ELM CRESCENT BURGH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,22.1
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,10.5
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
901411,ELM CRESCENT BURGH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,10.6
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
901411,ELM CRESCENT BURGH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.45
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,15.0
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,10.8
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
901411,ELM CRESCENT BURGH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,11.5
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,10.9
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
901411,ELM CRESCENT BURGH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
